Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.14
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.52
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
534743,Brecon Road Abergavenny,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.95
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
534743,Brecon Road Abergavenny,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.74
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
534743,Brecon Road Abergavenny,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.23
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
534743,Brecon Road Abergavenny,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.08
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.49
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
