Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
534743,Brecon Road Abergavenny,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
534743,Brecon Road Abergavenny,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
534743,Brecon Road Abergavenny,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
534743,Brecon Road Abergavenny,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
