Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
534743,Brecon Road Abergavenny,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
534743,Brecon Road Abergavenny,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
534743,Brecon Road Abergavenny,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
