Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.36
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.19
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.02
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.68
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
534743,Brecon Road Abergavenny,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.5
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
