Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.71
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
534743,Brecon Road Abergavenny,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.14
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.22
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.1
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.32
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
534743,Brecon Road Abergavenny,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
534743,Brecon Road Abergavenny,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.15
