Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.07
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,41.3
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
534743,Brecon Road Abergavenny,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,41.5
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.12
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
534743,Brecon Road Abergavenny,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,41.7
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.12
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.07
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
534743,Brecon Road Abergavenny,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.95
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.99
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.28
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
