Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.31
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.84
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.14
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,42.4
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.2
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.77
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.8
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.05
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.56
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
534743,Brecon Road Abergavenny,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.25
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
534743,Brecon Road Abergavenny,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.88
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.6
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.72
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
534743,Brecon Road Abergavenny,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
