Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.72
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.12
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.51
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.95
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.46
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
534743,Brecon Road Abergavenny,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.16
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.07
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.69
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
534743,Brecon Road Abergavenny,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,6.53
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.38
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.04
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
534743,Brecon Road Abergavenny,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.15
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.42
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.15
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.92
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
534743,Brecon Road Abergavenny,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.22
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.82
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.17
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
534743,Brecon Road Abergavenny,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.83
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.04
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.46
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.08
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
534743,Brecon Road Abergavenny,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.82
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.88
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.59
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
