Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.03
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.95
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
534743,Brecon Road Abergavenny,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.07
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.47
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
534743,Brecon Road Abergavenny,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.73
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
534743,Brecon Road Abergavenny,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.15
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.04
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.82
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.2
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.64
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.16
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.51
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
534743,Brecon Road Abergavenny,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.26
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.41
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
534743,Brecon Road Abergavenny,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.43
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.62
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.65
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
