Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.13
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.31
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
534743,Brecon Road Abergavenny,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.27
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.88
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.96
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.05
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.61
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.36
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
534743,Brecon Road Abergavenny,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.95
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.47
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.53
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
534743,Brecon Road Abergavenny,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.88
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.99
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.41
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.88
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.35
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.88
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.68
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
534743,Brecon Road Abergavenny,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.01
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.38
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.85
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.8
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.51
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.65
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.66
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.49
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.9
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
534743,Brecon Road Abergavenny,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.96
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.97
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.57
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.2
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.8
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
534743,Brecon Road Abergavenny,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.2
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.89
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.25
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.28
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,128.3
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.4
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
