Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
534743,Brecon Road Abergavenny,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.65
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.71
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.19
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.05
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.7
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.14
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.73
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.93
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.0
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.36
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.6
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.18
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.35
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.19
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.55
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
534743,Brecon Road Abergavenny,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.92
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.82
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.3
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.7
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.75
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.33
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.66
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.61
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.9
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.6
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.76
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.99
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.43
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.9
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.1
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.19
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
534743,Brecon Road Abergavenny,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.59
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.73
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.8
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.3
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.11
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.95
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.19
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.23
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
534743,Brecon Road Abergavenny,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.38
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.63
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.4
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
