Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
534743,Brecon Road Abergavenny,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.25
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.7
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.04
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
534743,Brecon Road Abergavenny,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.11
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.18
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.87
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.99
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
534743,Brecon Road Abergavenny,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.89
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.96
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.53
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
534743,Brecon Road Abergavenny,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.89
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.77
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.9
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
534743,Brecon Road Abergavenny,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.1
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.0
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
534743,Brecon Road Abergavenny,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.64
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.95
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
534743,Brecon Road Abergavenny,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.41
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.7
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.11
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
534743,Brecon Road Abergavenny,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.28
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.28
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.37
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.1
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.84
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
