Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
534743,Brecon Road Abergavenny,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.72
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.09
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.65
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.31
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
534743,Brecon Road Abergavenny,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.05
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.27
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.9
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
534743,Brecon Road Abergavenny,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.33
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.11
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.2
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.16
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.4
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.51
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.5
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.4
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.49
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.9
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.31
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.72
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.86
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.6
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.1
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.0
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.94
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
534743,Brecon Road Abergavenny,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.17
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.73
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.52
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.57
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.2
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.12
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.78
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.94
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.18
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.1
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.75
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.51
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.3
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
