Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.97
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.38
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.31
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.68
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.53
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.58
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.21
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.27
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.09
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.3
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.71
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.6
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.9
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.87
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
534743,Brecon Road Abergavenny,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.05
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.59
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.0
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.35
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
534743,Brecon Road Abergavenny,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.97
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.76
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.42
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.19
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.63
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.97
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.66
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.6
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.91
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.72
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.23
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.5
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.32
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.42
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.62
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
534743,Brecon Road Abergavenny,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.59
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.84
