Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.8
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.2
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.33
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,115.0
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
534743,Brecon Road Abergavenny,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.98
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.52
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.34
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.66
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.34
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.13
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.1
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.93
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
534743,Brecon Road Abergavenny,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.27
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
534743,Brecon Road Abergavenny,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.27
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.4
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.4
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.76
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
534743,Brecon Road Abergavenny,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.9
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.46
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.34
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.67
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.48
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
