Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
534743,Brecon Road Abergavenny,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.19
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.29
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.99
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.71
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.37
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.38
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.41
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.74
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.06
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
534743,Brecon Road Abergavenny,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.93
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.97
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.3
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.88
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.24
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.7
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.3
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.7
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.51
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.16
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
534743,Brecon Road Abergavenny,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.49
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.02
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.05
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.74
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.17
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.41
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
534743,Brecon Road Abergavenny,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.33
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.7
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.1
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
534743,Brecon Road Abergavenny,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.42
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.99
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.67
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.82
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
