Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.28
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.92
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
534743,Brecon Road Abergavenny,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.08
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.19
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.13
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.59
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.42
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.13
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.66
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.17
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
534743,Brecon Road Abergavenny,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.07
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
534743,Brecon Road Abergavenny,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.81
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
534743,Brecon Road Abergavenny,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.79
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.01
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
