Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
534743,Brecon Road Abergavenny,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
534743,Brecon Road Abergavenny,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.76
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.5
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,34.5
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
534743,Brecon Road Abergavenny,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.15
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
