Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
534743,Brecon Road Abergavenny,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.92
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
534743,Brecon Road Abergavenny,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.56
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
534743,Brecon Road Abergavenny,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.88
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.32
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
