Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
534743,Brecon Road Abergavenny,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
534743,Brecon Road Abergavenny,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.66
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
534743,Brecon Road Abergavenny,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.44
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
534743,Brecon Road Abergavenny,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
534743,Brecon Road Abergavenny,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
