Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.89
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,37.3
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
534743,Brecon Road Abergavenny,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.73
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
534743,Brecon Road Abergavenny,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
534743,Brecon Road Abergavenny,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.28
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
534743,Brecon Road Abergavenny,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.98
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.54
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
534743,Brecon Road Abergavenny,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
