Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
534743,Brecon Road Abergavenny,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
534743,Brecon Road Abergavenny,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
534743,Brecon Road Abergavenny,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.3
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
534743,Brecon Road Abergavenny,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
