Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.85
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
534743,Brecon Road Abergavenny,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.58
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.78
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.3
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.5
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
534743,Brecon Road Abergavenny,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,41.5
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.47
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.9
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.5
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
534743,Brecon Road Abergavenny,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.14
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
