Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.12
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
534743,Brecon Road Abergavenny,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
534743,Brecon Road Abergavenny,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
534743,Brecon Road Abergavenny,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.52
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.58
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.33
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.41
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.02
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.13
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,42.4
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.2
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,42.4
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.2
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
534743,Brecon Road Abergavenny,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.12
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
