Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.85
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
534743,Brecon Road Abergavenny,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.15
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.5
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
534743,Brecon Road Abergavenny,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.61
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.05
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.68
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.82
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
534743,Brecon Road Abergavenny,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.5
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.29
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.36
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.44
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.59
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.33
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.93
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
534743,Brecon Road Abergavenny,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.91
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.01
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.58
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.51
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.8
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.11
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.83
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
