Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.65
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.02
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
534743,Brecon Road Abergavenny,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.72
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.24
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.26
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.3
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.77
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
534743,Brecon Road Abergavenny,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.29
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.06
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.3
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.25
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.98
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.7
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.15
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.11
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
534743,Brecon Road Abergavenny,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.34
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.53
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.78
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.28
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.18
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.45
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.37
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.07
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
534743,Brecon Road Abergavenny,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
