Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.82
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.93
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.8
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.76
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
534743,Brecon Road Abergavenny,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.77
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.19
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.24
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,42.4
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.8
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
534743,Brecon Road Abergavenny,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.88
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.65
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.85
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.81
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
534743,Brecon Road Abergavenny,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.65
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.82
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.69
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.3
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.27
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.75
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
534743,Brecon Road Abergavenny,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,9.89
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.17
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.22
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.39
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
534743,Brecon Road Abergavenny,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,8.38
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.59
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.01
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.8
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.66
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.96
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
534743,Brecon Road Abergavenny,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.36
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.74
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.6
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.02
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.02
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.78
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.11
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.41
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.96
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.91
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.8
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
