Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
534743,Brecon Road Abergavenny,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.94
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.31
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.8
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.68
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.27
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.9
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
534743,Brecon Road Abergavenny,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.87
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.5
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.46
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.2
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.11
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.03
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.03
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,129.7
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
534743,Brecon Road Abergavenny,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.79
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.6
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,41.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.5
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
534743,Brecon Road Abergavenny,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.16
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.1
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,41.5
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
534743,Brecon Road Abergavenny,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.41
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.44
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.74
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.9
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.28
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,41.3
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.97
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.58
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,117.0
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.61
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.34
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
