Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.67
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.37
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.3
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
534743,Brecon Road Abergavenny,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.76
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.08
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.7
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.1
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.99
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.33
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.49
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.78
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
534743,Brecon Road Abergavenny,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.94
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.37
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.51
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.4
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
534743,Brecon Road Abergavenny,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.42
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.5
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.31
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.18
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.76
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.07
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.8
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.92
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.45
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.27
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.0
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.52
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,39.9
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.54
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.35
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.94
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
