Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.24
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.85
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,115.2
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
534743,Brecon Road Abergavenny,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.32
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.33
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.8
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.05
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
534743,Brecon Road Abergavenny,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,30.54
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.24
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.3
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
534743,Brecon Road Abergavenny,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.06
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.05
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,127.8
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.19
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.19
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.33
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.9
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.46
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.5
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.73
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.45
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.14
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.65
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
534743,Brecon Road Abergavenny,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.96
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.88
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.0
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.7
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
534743,Brecon Road Abergavenny,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.01
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.27
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.9
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.08
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.88
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.01
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
534743,Brecon Road Abergavenny,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.8
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.63
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.42
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
