Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.51
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.42
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.84
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.19
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.4
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.1
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.95
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.69
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.63
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.58
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.51
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.04
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.39
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
534743,Brecon Road Abergavenny,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.72
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.71
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.43
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.14
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.58
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.64
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.81
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.09
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.53
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.17
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.41
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.34
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
