Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
534743,Brecon Road Abergavenny,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.4
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.13
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.61
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.07
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.4
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.44
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.38
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.33
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
534743,Brecon Road Abergavenny,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.36
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.22
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.76
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.89
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.21
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.5
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
534743,Brecon Road Abergavenny,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.59
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.33
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.07
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.8
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.1
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.97
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
534743,Brecon Road Abergavenny,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.61
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.56
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.1
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.36
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.6
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.82
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
534743,Brecon Road Abergavenny,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.63
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.13
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
534743,Brecon Road Abergavenny,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.38
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.15
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.4
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.24
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.43
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
534743,Brecon Road Abergavenny,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.6
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.28
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.74
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.4
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
