Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.13
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.98
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.92
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.73
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,62.54
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
534743,Brecon Road Abergavenny,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.59
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
534743,Brecon Road Abergavenny,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.08
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.52
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
534743,Brecon Road Abergavenny,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.94
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.61
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.42
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.47
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.12
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.07
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.79
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.08
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.26
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
534743,Brecon Road Abergavenny,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.2
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.95
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.77
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.0
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.0
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
534743,Brecon Road Abergavenny,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.85
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.01
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.29
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.9
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
534743,Brecon Road Abergavenny,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.94
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.8
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
534743,Brecon Road Abergavenny,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.37
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.26
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
