Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.94
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
534743,Brecon Road Abergavenny,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.26
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.97
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.21
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.5
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.81
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
534743,Brecon Road Abergavenny,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.22
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.3
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.29
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.42
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.95
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,35.1
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.76
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
534743,Brecon Road Abergavenny,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.3
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.6
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.36
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
534743,Brecon Road Abergavenny,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.68
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.3
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.18
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.84
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.4
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
