Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,35.4
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.43
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.54
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.3
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
534743,Brecon Road Abergavenny,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.37
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.92
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.51
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
534743,Brecon Road Abergavenny,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.97
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.3
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,35.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.64
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.84
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
534743,Brecon Road Abergavenny,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.65
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.38
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.3
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
534743,Brecon Road Abergavenny,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.79
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.68
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
