Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.92
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.01
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
534743,Brecon Road Abergavenny,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,36.9
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.74
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.72
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.73
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
534743,Brecon Road Abergavenny,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
534743,Brecon Road Abergavenny,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.51
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
534743,Brecon Road Abergavenny,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.68
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
534743,Brecon Road Abergavenny,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.59
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
