Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
534743,Brecon Road Abergavenny,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.32
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,37.8
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.88
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
534743,Brecon Road Abergavenny,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.36
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.86
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
534743,Brecon Road Abergavenny,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.48
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
534743,Brecon Road Abergavenny,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.3
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.54
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
534743,Brecon Road Abergavenny,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.29
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
534743,Brecon Road Abergavenny,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.12
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
