Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.95
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.4
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
534743,Brecon Road Abergavenny,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
534743,Brecon Road Abergavenny,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.25
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
534743,Brecon Road Abergavenny,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.99
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,40.97
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.66
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.34
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,39.5
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
534743,Brecon Road Abergavenny,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.06
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.5
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.13
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
534743,Brecon Road Abergavenny,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
