Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.02
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
534743,Brecon Road Abergavenny,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
534743,Brecon Road Abergavenny,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.43
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.75
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
534743,Brecon Road Abergavenny,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.35
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.35
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.77
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.71
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.7
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.59
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.39
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.1
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
534743,Brecon Road Abergavenny,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.6
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
534743,Brecon Road Abergavenny,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.55
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.69
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.81
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
534743,Brecon Road Abergavenny,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.04
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.5
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
