Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
534743,Brecon Road Abergavenny,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.93
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.82
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.71
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.25
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.31
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
534743,Brecon Road Abergavenny,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.37
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.6
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.5
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,41.3
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
534743,Brecon Road Abergavenny,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.92
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.86
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.8
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.3
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
534743,Brecon Road Abergavenny,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.56
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.44
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
534743,Brecon Road Abergavenny,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.45
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.1
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,41.5
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
534743,Brecon Road Abergavenny,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.82
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
534743,Brecon Road Abergavenny,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.18
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,41.7
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.02
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.43
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
534743,Brecon Road Abergavenny,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.92
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
