Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.68
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.45
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.58
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
534743,Brecon Road Abergavenny,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.78
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
534743,Brecon Road Abergavenny,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.89
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
534743,Brecon Road Abergavenny,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.22
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.64
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.71
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.37
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
534743,Brecon Road Abergavenny,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.77
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.4
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.04
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.1
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.49
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.92
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.96
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.95
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.7
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.52
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
534743,Brecon Road Abergavenny,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.84
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.06
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.6
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.52
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.17
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.69
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
534743,Brecon Road Abergavenny,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.93
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.88
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
534743,Brecon Road Abergavenny,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.67
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.75
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.39
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.01
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
