Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.47
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.01
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.5
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
534743,Brecon Road Abergavenny,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.21
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.47
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.52
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
534743,Brecon Road Abergavenny,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.2
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.33
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.66
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
534743,Brecon Road Abergavenny,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.75
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.95
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.89
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.35
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.0
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.16
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.58
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
534743,Brecon Road Abergavenny,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.49
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.25
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.6
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.45
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.37
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
534743,Brecon Road Abergavenny,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.23
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.03
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.67
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
534743,Brecon Road Abergavenny,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.01
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.76
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.29
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.4
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.48
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.05
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
534743,Brecon Road Abergavenny,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.9
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.7
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
534743,Brecon Road Abergavenny,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.38
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.4
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
