Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.84
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
534743,Brecon Road Abergavenny,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.35
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.58
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.9
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.9
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.87
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.4
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.2
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
534743,Brecon Road Abergavenny,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.38
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.14
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.1
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.12
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.5
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
534743,Brecon Road Abergavenny,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.22
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.15
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.18
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.97
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
534743,Brecon Road Abergavenny,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.65
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.1
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
534743,Brecon Road Abergavenny,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.35
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.2
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.3
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.9
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.5
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.68
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.16
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
534743,Brecon Road Abergavenny,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.47
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.48
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.1
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.22
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.71
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
534743,Brecon Road Abergavenny,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.31
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.02
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.49
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.41
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.2
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,41.7
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
534743,Brecon Road Abergavenny,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.87
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.89
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.91
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
