Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.45
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.85
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.8
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
534743,Brecon Road Abergavenny,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.54
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.34
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.87
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.25
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.7
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.13
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
534743,Brecon Road Abergavenny,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.93
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.76
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.73
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.83
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
534743,Brecon Road Abergavenny,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.7
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.52
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.04
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.8
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.54
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.73
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.95
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.99
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.69
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.96
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.9
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.01
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
534743,Brecon Road Abergavenny,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.19
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.48
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.98
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.28
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.51
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.29
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.76
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,114.5
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.02
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
534743,Brecon Road Abergavenny,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.09
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.17
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.95
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.32
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.44
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.5
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.02
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
534743,Brecon Road Abergavenny,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.99
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.91
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.89
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.5
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
