Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
534743,Brecon Road Abergavenny,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.71
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.18
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.37
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.1
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.7
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,39.7
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
534743,Brecon Road Abergavenny,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.26
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.89
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.4
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.8
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.59
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
534743,Brecon Road Abergavenny,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.72
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.14
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.54
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.7
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.1
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.24
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
534743,Brecon Road Abergavenny,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.43
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.0
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.13
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.78
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,39.1
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.08
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.32
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,38.9
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.15
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.12
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.63
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.06
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.8
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.22
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
534743,Brecon Road Abergavenny,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.01
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.2
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.1
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.83
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
534743,Brecon Road Abergavenny,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.19
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.56
