Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.31
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.4
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.1
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
534743,Brecon Road Abergavenny,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.87
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.16
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.86
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.0
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.01
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
534743,Brecon Road Abergavenny,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.84
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.18
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.27
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.72
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.4
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,38.0
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.97
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.55
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.72
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.6
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.9
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.71
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.78
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.21
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.55
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.27
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.78
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.5
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.74
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
534743,Brecon Road Abergavenny,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.18
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.19
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.94
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.8
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
534743,Brecon Road Abergavenny,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.6
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.92
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.16
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.1
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.2
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
534743,Brecon Road Abergavenny,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.9
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.8
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.99
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.65
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.85
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
