Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
534743,Brecon Road Abergavenny,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.16
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.78
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.19
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.7
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.94
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,37.1
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
534743,Brecon Road Abergavenny,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.66
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.94
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,107.8
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
534743,Brecon Road Abergavenny,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.69
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.31
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.18
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.1
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.34
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
534743,Brecon Road Abergavenny,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.54
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.31
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.24
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
534743,Brecon Road Abergavenny,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.13
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.52
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.57
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.76
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.55
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.86
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.38
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.6
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
534743,Brecon Road Abergavenny,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.05
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.05
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.88
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.9
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.4
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
534743,Brecon Road Abergavenny,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.56
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.05
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.0
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.96
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.68
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
534743,Brecon Road Abergavenny,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.66
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.48
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.56
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.07
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.1
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.94
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.1
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
534743,Brecon Road Abergavenny,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.3
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.84
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.38
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.9
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.8
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.4
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.3
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.55
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
