Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.34
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.9
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
534743,Brecon Road Abergavenny,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.15
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.53
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.35
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.14
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.9
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.0
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.39
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
534743,Brecon Road Abergavenny,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.0
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.33
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.6
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.7
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.6
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.48
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.51
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.05
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.77
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,131.5
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
534743,Brecon Road Abergavenny,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.51
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.05
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.8
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.1
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.15
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
534743,Brecon Road Abergavenny,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.9
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.85
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.19
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.6
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.8
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
534743,Brecon Road Abergavenny,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.71
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.4
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.15
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
534743,Brecon Road Abergavenny,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.61
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.1
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
534743,Brecon Road Abergavenny,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.35
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.38
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.48
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.2
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.7
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
