Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
534743,Brecon Road Abergavenny,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.96
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.94
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.43
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.49
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.0
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.51
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.23
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
534743,Brecon Road Abergavenny,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.6
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.99
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.31
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.76
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,107.4
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.72
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
534743,Brecon Road Abergavenny,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.31
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.3
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.0
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
534743,Brecon Road Abergavenny,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.05
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.82
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.6
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,117.2
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
534743,Brecon Road Abergavenny,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.51
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.2
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.1
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,123.2
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.48
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
534743,Brecon Road Abergavenny,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.28
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.37
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.15
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.24
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.85
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.2
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.2
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.77
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
534743,Brecon Road Abergavenny,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.61
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.24
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.7
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.86
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
534743,Brecon Road Abergavenny,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.19
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.97
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.32
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.54
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.3
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.12
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.68
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.19
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.1
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
