Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
534743,Brecon Road Abergavenny,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.8
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.93
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.01
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.0
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.1
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
534743,Brecon Road Abergavenny,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.65
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.31
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.87
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.3
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
534743,Brecon Road Abergavenny,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.74
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.46
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.8
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.4
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.4
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
534743,Brecon Road Abergavenny,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.81
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.75
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.49
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.5
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
534743,Brecon Road Abergavenny,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.29
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.08
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.51
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.6
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.73
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
534743,Brecon Road Abergavenny,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.26
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.68
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.97
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.7
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.38
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
534743,Brecon Road Abergavenny,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.31
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.77
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.16
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.14
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.08
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.2
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.8
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.54
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
534743,Brecon Road Abergavenny,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
