Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.24
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,33.9
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
534743,Brecon Road Abergavenny,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.98
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.0
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.0
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
534743,Brecon Road Abergavenny,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.09
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.55
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.73
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,34.1
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.07
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
534743,Brecon Road Abergavenny,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.23
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.66
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,34.2
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
534743,Brecon Road Abergavenny,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.42
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,34.3
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.04
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.25
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.7
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.71
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.9
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.4
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,34.4
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.41
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.04
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.53
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.4
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.3
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,34.6
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
534743,Brecon Road Abergavenny,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.76
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.69
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.3
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.7
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
534743,Brecon Road Abergavenny,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.23
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.78
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.8
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
