Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.8
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
534743,Brecon Road Abergavenny,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.54
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.7
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.69
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,35.0
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
534743,Brecon Road Abergavenny,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.59
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.27
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.4
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,35.2
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
534743,Brecon Road Abergavenny,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.8
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.64
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,35.3
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
534743,Brecon Road Abergavenny,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.53
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.52
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,35.5
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.16
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.74
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.26
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,35.7
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
534743,Brecon Road Abergavenny,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.78
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,36.0
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
534743,Brecon Road Abergavenny,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.83
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,36.2
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.0
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,36.3
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
534743,Brecon Road Abergavenny,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.01
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.8
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.0
