Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,36.5
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
534743,Brecon Road Abergavenny,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.1
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,36.7
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
534743,Brecon Road Abergavenny,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.79
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.94
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,36.8
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
534743,Brecon Road Abergavenny,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.94
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.99
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
534743,Brecon Road Abergavenny,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.53
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
534743,Brecon Road Abergavenny,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.2
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,37.4
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.85
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
534743,Brecon Road Abergavenny,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.67
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.9
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,37.6
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
534743,Brecon Road Abergavenny,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
534743,Brecon Road Abergavenny,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.7
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
