Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
534743,Brecon Road Abergavenny,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.72
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
534743,Brecon Road Abergavenny,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.1
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.17
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.45
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,38.2
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
534743,Brecon Road Abergavenny,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.89
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,38.4
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
534743,Brecon Road Abergavenny,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.74
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.23
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.52
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.67
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,38.7
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
534743,Brecon Road Abergavenny,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.43
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
534743,Brecon Road Abergavenny,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.47
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.92
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.45
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
534743,Brecon Road Abergavenny,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.09
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
