Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,39.3
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
534743,Brecon Road Abergavenny,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.13
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.27
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.41
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.66
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.1
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.39
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.72
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.98
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.1
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
534743,Brecon Road Abergavenny,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.34
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,40.1
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
534743,Brecon Road Abergavenny,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.25
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.52
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,40.4
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.95
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
534743,Brecon Road Abergavenny,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.13
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.96
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.0
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.63
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
534743,Brecon Road Abergavenny,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.45
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.11
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
