Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
534743,Brecon Road Abergavenny,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.83
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
534743,Brecon Road Abergavenny,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.18
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.18
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.47
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.55
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,40.9
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.44
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
534743,Brecon Road Abergavenny,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.71
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
534743,Brecon Road Abergavenny,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.55
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,41.1
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
534743,Brecon Road Abergavenny,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.77
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.87
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.46
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.1
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.5
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,41.2
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
534743,Brecon Road Abergavenny,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.51
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.61
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,41.3
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
534743,Brecon Road Abergavenny,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.12
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.32
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.66
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.9
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,41.4
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
534743,Brecon Road Abergavenny,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.91
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,41.5
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.2
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
534743,Brecon Road Abergavenny,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.01
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.05
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.71
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
