Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.46
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
534743,Brecon Road Abergavenny,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.51
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.17
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,41.7
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
534743,Brecon Road Abergavenny,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.88
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.52
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.39
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
534743,Brecon Road Abergavenny,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.85
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.6
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.7
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.21
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.49
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
534743,Brecon Road Abergavenny,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.87
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.9
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
534743,Brecon Road Abergavenny,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.17
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.75
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.95
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.65
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.42
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
534743,Brecon Road Abergavenny,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.33
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.06
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.74
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.58
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.53
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
534743,Brecon Road Abergavenny,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.34
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.65
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.82
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.37
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,42.1
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
534743,Brecon Road Abergavenny,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.02
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
