Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.97
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.63
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.87
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
534743,Brecon Road Abergavenny,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.95
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.24
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.99
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.8
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
534743,Brecon Road Abergavenny,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.46
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.74
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.23
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.07
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.7
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
534743,Brecon Road Abergavenny,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.66
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.2
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.93
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.9
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,42.4
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.93
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.87
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.94
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.75
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.2
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
534743,Brecon Road Abergavenny,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.03
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.79
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.81
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.03
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
534743,Brecon Road Abergavenny,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.58
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.43
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.3
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.63
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
534743,Brecon Road Abergavenny,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.22
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.67
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.14
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.72
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
534743,Brecon Road Abergavenny,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.38
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.41
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.82
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.2
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
