Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.48
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
534743,Brecon Road Abergavenny,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.81
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.29
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.2
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
534743,Brecon Road Abergavenny,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.69
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.21
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.8
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.39
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
534743,Brecon Road Abergavenny,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.1
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.6
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.7
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.5
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.01
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
534743,Brecon Road Abergavenny,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.09
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.3
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.65
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.9
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.0
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.59
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
534743,Brecon Road Abergavenny,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.49
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.66
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.35
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.73
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.2
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.06
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.7
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.27
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.76
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.03
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.5
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.48
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.05
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.03
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.73
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
534743,Brecon Road Abergavenny,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.4
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.78
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.61
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.4
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.8
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
534743,Brecon Road Abergavenny,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.47
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.07
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.0
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.73
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.6
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
534743,Brecon Road Abergavenny,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.35
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.43
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,49.3
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
