Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
534743,Brecon Road Abergavenny,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.43
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.06
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.13
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.5
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.26
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
534743,Brecon Road Abergavenny,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.25
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.99
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.77
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.77
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.0
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.5
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.29
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
534743,Brecon Road Abergavenny,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.62
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.12
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.66
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,46.1
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.9
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.5
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.23
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,43.0
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.74
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.76
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
534743,Brecon Road Abergavenny,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.74
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.71
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.38
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.5
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.7
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.16
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.63
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.5
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
534743,Brecon Road Abergavenny,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.44
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.18
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.88
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.03
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,42.9
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.72
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.12
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
534743,Brecon Road Abergavenny,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.15
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.97
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.64
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,58.4
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.8
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,42.8
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.69
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
534743,Brecon Road Abergavenny,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.22
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.53
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,42.7
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.34
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.28
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.97
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,56.8
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.9
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,42.6
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
