Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.77
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
534743,Brecon Road Abergavenny,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.61
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.96
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.6
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.1
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.8
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,42.5
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
534743,Brecon Road Abergavenny,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.5
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.77
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.5
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.8
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.7
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,42.3
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
534743,Brecon Road Abergavenny,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.7
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.19
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.45
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.01
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,68.0
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,135.1
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.1
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.6
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,42.2
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
534743,Brecon Road Abergavenny,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.09
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.65
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,33.8
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.25
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.45
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,69.5
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,141.2
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.8
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,42.0
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
534743,Brecon Road Abergavenny,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.03
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.34
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.36
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.11
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,122.8
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.2
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,41.9
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.96
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
534743,Brecon Road Abergavenny,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.66
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.91
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.14
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.4
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.38
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.2
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.2
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,41.8
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.52
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
534743,Brecon Road Abergavenny,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.29
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.36
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.12
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.33
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.3
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.4
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.7
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,41.7
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
534743,Brecon Road Abergavenny,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.55
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.5
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.09
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.99
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.5
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.3
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.8
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,41.6
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
534743,Brecon Road Abergavenny,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.99
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.3
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.39
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.62
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.8
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.0
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.8
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
