Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,41.5
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.14
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
534743,Brecon Road Abergavenny,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.8
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.56
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.1
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.11
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.98
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.96
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,109.7
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.2
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,41.3
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
534743,Brecon Road Abergavenny,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.0
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.13
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.27
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.1
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.2
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.5
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,41.1
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
534743,Brecon Road Abergavenny,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.48
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.89
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.83
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.76
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.7
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.1
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,41.0
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.34
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.0
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.3
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.9
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.8
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,40.8
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
534743,Brecon Road Abergavenny,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.13
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.02
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.04
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.8
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.8
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.57
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,40.7
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
534743,Brecon Road Abergavenny,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.61
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.99
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.05
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.3
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,40.6
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
534743,Brecon Road Abergavenny,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.97
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.04
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.01
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.46
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.9
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,40.5
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
534743,Brecon Road Abergavenny,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.68
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.32
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.73
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.11
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.69
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.0
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.14
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,40.3
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
