Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
534743,Brecon Road Abergavenny,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.56
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.86
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.65
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.08
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.3
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.0
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,40.2
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
534743,Brecon Road Abergavenny,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.69
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.8
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.97
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.8
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.29
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.6
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.3
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.1
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,40.0
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
534743,Brecon Road Abergavenny,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.15
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.13
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.39
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.98
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.5
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,39.8
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
534743,Brecon Road Abergavenny,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.76
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.04
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.91
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.67
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.16
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.5
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,88.2
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,39.6
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
534743,Brecon Road Abergavenny,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.17
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.51
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.99
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.94
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.52
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.7
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.0
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.0
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.64
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,39.4
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
534743,Brecon Road Abergavenny,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.96
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.48
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.1
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.81
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.68
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.3
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.6
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.9
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.42
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,39.2
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
534743,Brecon Road Abergavenny,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.1
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.62
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.22
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.62
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.78
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.58
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.6
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.3
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.5
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,39.0
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
534743,Brecon Road Abergavenny,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.15
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.26
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.03
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.0
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.0
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.1
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.6
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,38.8
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
534743,Brecon Road Abergavenny,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.42
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.98
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.02
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.48
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.8
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.8
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.0
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.07
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
