Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,38.6
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
534743,Brecon Road Abergavenny,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.37
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.39
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.85
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.44
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.16
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.65
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.3
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.32
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,38.5
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
534743,Brecon Road Abergavenny,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.74
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.62
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.1
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.9
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.5
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.8
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.96
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,38.3
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.99
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
534743,Brecon Road Abergavenny,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.46
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.27
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.63
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.71
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.29
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,43.7
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.7
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.18
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,38.1
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
534743,Brecon Road Abergavenny,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.46
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.94
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.45
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.12
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.3
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.83
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,37.9
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
534743,Brecon Road Abergavenny,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.82
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.79
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.86
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.39
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.0
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.9
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.36
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,37.7
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.18
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
534743,Brecon Road Abergavenny,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.88
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.66
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.66
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.44
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.8
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.2
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.54
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,37.5
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.52
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
534743,Brecon Road Abergavenny,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.26
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,5.4
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.22
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.89
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.27
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.8
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,37.2
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
534743,Brecon Road Abergavenny,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.59
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,7.29
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.01
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.94
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.69
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.69
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.0
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.8
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.9
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,37.0
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.52
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
534743,Brecon Road Abergavenny,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,3.62
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,6.89
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.05
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.61
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.95
534743,Brecon Road Abergavenny,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
